Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
113308,Church Lane,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113308,Church Lane,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
113308,Church Lane,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
113308,Church Lane,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
113308,Church Lane,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
113308,Church Lane,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
113308,Church Lane,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
113308,Church Lane,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
113308,Church Lane,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113308,Church Lane,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
113308,Church Lane,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113308,Church Lane,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
113308,Church Lane,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,19.8
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
113308,Church Lane,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
113308,Church Lane,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,19.8
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113308,Church Lane,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
113308,Church Lane,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,19.8
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
113308,Church Lane,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
113308,Church Lane,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
