Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
113308,Church Lane,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
113308,Church Lane,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,19.9
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
113308,Church Lane,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.6
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
113308,Church Lane,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
113308,Church Lane,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.0
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
113308,Church Lane,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.7
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113308,Church Lane,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
113308,Church Lane,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,20.0
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
113308,Church Lane,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
113308,Church Lane,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
113308,Church Lane,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,20.0
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
113308,Church Lane,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
113308,Church Lane,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,20.0
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
113308,Church Lane,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
113308,Church Lane,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
113308,Church Lane,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
113308,Church Lane,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,20.0
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113308,Church Lane,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
113308,Church Lane,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
113308,Church Lane,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
113308,Church Lane,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
113308,Church Lane,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
113308,Church Lane,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
113308,Church Lane,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
