Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
113308,Church Lane,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
113308,Church Lane,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,20.3
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
113308,Church Lane,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
113308,Church Lane,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,20.3
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113308,Church Lane,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
113308,Church Lane,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,20.3
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113308,Church Lane,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
113308,Church Lane,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,20.4
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
113308,Church Lane,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,20.5
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
113308,Church Lane,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,20.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
113308,Church Lane,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
113308,Church Lane,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,20.5
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
113308,Church Lane,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
113308,Church Lane,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,20.7
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
113308,Church Lane,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
113308,Church Lane,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,20.7
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
113308,Church Lane,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
113308,Church Lane,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,20.7
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
