Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
113308,Church Lane,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
113308,Church Lane,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,20.6
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
113308,Church Lane,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
113308,Church Lane,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,20.6
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
113308,Church Lane,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,20.6
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113308,Church Lane,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.8
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113308,Church Lane,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
113308,Church Lane,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.8
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113308,Church Lane,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
113308,Church Lane,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.8
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
113308,Church Lane,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
113308,Church Lane,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.7
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
113308,Church Lane,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
113308,Church Lane,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.6
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113308,Church Lane,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
113308,Church Lane,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,20.6
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
113308,Church Lane,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
113308,Church Lane,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.6
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
113308,Church Lane,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
