Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
113308,Church Lane,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.6
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
113308,Church Lane,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,20.4
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
113308,Church Lane,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
113308,Church Lane,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,20.3
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
113308,Church Lane,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
113308,Church Lane,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.3
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113308,Church Lane,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,20.2
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
113308,Church Lane,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
113308,Church Lane,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
113308,Church Lane,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
113308,Church Lane,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,20.2
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
113308,Church Lane,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
113308,Church Lane,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,20.1
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
113308,Church Lane,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,20.0
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
113308,Church Lane,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
