Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,20.0
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
113308,Church Lane,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.8
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
113308,Church Lane,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
113308,Church Lane,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,19.7
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113308,Church Lane,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
113308,Church Lane,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.6
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
113308,Church Lane,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
113308,Church Lane,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113308,Church Lane,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
113308,Church Lane,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113308,Church Lane,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
113308,Church Lane,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
113308,Church Lane,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
113308,Church Lane,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
113308,Church Lane,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
113308,Church Lane,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
113308,Church Lane,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
