Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
113308,Church Lane,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,18.6
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
113308,Church Lane,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,18.3
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113308,Church Lane,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,18.3
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113308,Church Lane,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,18.2
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113308,Church Lane,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,18.0
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
113308,Church Lane,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,17.9
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
113308,Church Lane,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.9
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113308,Church Lane,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113308,Church Lane,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
113308,Church Lane,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113308,Church Lane,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
113308,Church Lane,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
