Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
113308,Church Lane,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
113308,Church Lane,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,17.6
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
113308,Church Lane,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
113308,Church Lane,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,17.6
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
113308,Church Lane,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
113308,Church Lane,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
113308,Church Lane,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
113308,Church Lane,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113308,Church Lane,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
113308,Church Lane,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
113308,Church Lane,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
113308,Church Lane,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
113308,Church Lane,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
113308,Church Lane,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
113308,Church Lane,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
113308,Church Lane,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
113308,Church Lane,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
113308,Church Lane,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
