Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
113308,Church Lane,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
113308,Church Lane,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113308,Church Lane,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
113308,Church Lane,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
113308,Church Lane,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113308,Church Lane,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
113308,Church Lane,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
113308,Church Lane,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
113308,Church Lane,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
113308,Church Lane,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113308,Church Lane,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
