Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113308,Church Lane,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113308,Church Lane,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113308,Church Lane,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113308,Church Lane,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113308,Church Lane,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113308,Church Lane,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113308,Church Lane,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113308,Church Lane,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113308,Church Lane,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113308,Church Lane,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113308,Church Lane,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
