Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113308,Church Lane,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113308,Church Lane,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113308,Church Lane,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113308,Church Lane,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113308,Church Lane,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113308,Church Lane,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.51
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113308,Church Lane,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113308,Church Lane,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.39
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113308,Church Lane,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113308,Church Lane,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
