Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113308,Church Lane,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.78
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113308,Church Lane,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.76
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113308,Church Lane,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113308,Church Lane,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113308,Church Lane,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.98
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.3
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113308,Church Lane,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.17
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.3
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113308,Church Lane,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.45
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113308,Church Lane,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.91
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113308,Church Lane,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113308,Church Lane,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
