Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,17.2
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113308,Church Lane,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,17.1
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113308,Church Lane,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
113308,Church Lane,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
113308,Church Lane,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113308,Church Lane,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
113308,Church Lane,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113308,Church Lane,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
113308,Church Lane,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113308,Church Lane,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
113308,Church Lane,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.7
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
113308,Church Lane,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.7
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
113308,Church Lane,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
113308,Church Lane,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
