Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.7
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
113308,Church Lane,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
113308,Church Lane,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
113308,Church Lane,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
113308,Church Lane,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
113308,Church Lane,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
113308,Church Lane,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
113308,Church Lane,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
113308,Church Lane,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
113308,Church Lane,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113308,Church Lane,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
113308,Church Lane,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
113308,Church Lane,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
113308,Church Lane,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113308,Church Lane,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
