Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,19.0
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
113308,Church Lane,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
113308,Church Lane,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,19.0
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
113308,Church Lane,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
113308,Church Lane,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
113308,Church Lane,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
113308,Church Lane,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
113308,Church Lane,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
113308,Church Lane,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113308,Church Lane,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
113308,Church Lane,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
113308,Church Lane,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
113308,Church Lane,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
113308,Church Lane,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
113308,Church Lane,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
113308,Church Lane,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
113308,Church Lane,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113308,Church Lane,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113308,Church Lane,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
113308,Church Lane,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
