Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113308,Church Lane,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
113308,Church Lane,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.73
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.1
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
113308,Church Lane,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
113308,Church Lane,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113308,Church Lane,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,63.4
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
113308,Church Lane,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,19.0
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
113308,Church Lane,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
113308,Church Lane,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
113308,Church Lane,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
113308,Church Lane,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
113308,Church Lane,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
113308,Church Lane,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
