Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
113308,Church Lane,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
113308,Church Lane,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
113308,Church Lane,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
113308,Church Lane,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
113308,Church Lane,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
113308,Church Lane,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
113308,Church Lane,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
113308,Church Lane,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
113308,Church Lane,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113308,Church Lane,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
113308,Church Lane,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
