Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
113308,Church Lane,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113308,Church Lane,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
113308,Church Lane,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
113308,Church Lane,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113308,Church Lane,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
113308,Church Lane,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
113308,Church Lane,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
113308,Church Lane,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
113308,Church Lane,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113308,Church Lane,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
