Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,19.0
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113308,Church Lane,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113308,Church Lane,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
113308,Church Lane,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,104.7
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
113308,Church Lane,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
113308,Church Lane,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113308,Church Lane,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.7
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
113308,Church Lane,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.7
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113308,Church Lane,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.6
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113308,Church Lane,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.5
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
113308,Church Lane,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.5
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
113308,Church Lane,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
