Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.4
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
113308,Church Lane,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113308,Church Lane,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.4
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113308,Church Lane,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.4
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113308,Church Lane,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.3
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113308,Church Lane,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.2
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
113308,Church Lane,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.2
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
113308,Church Lane,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.2
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
113308,Church Lane,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.0
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
113308,Church Lane,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
113308,Church Lane,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
