Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
113308,Church Lane,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113308,Church Lane,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
113308,Church Lane,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
113308,Church Lane,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113308,Church Lane,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
113308,Church Lane,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
113308,Church Lane,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113308,Church Lane,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.6
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113308,Church Lane,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
113308,Church Lane,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.6
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113308,Church Lane,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
113308,Church Lane,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.6
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113308,Church Lane,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
113308,Church Lane,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.5
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
