Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113308,Church Lane,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
113308,Church Lane,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113308,Church Lane,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113308,Church Lane,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113308,Church Lane,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
113308,Church Lane,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113308,Church Lane,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
113308,Church Lane,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
113308,Church Lane,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
113308,Church Lane,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
113308,Church Lane,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
113308,Church Lane,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
113308,Church Lane,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.3
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113308,Church Lane,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
113308,Church Lane,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
113308,Church Lane,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
113308,Church Lane,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
