Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
113308,Church Lane,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.37
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
113308,Church Lane,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
113308,Church Lane,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,56.1
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.4
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
113308,Church Lane,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.6
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
113308,Church Lane,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113308,Church Lane,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113308,Church Lane,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.27
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,68.8
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
113308,Church Lane,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
113308,Church Lane,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
113308,Church Lane,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113308,Church Lane,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
113308,Church Lane,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.6
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113308,Church Lane,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
113308,Church Lane,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
113308,Church Lane,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
