Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
113308,Church Lane,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113308,Church Lane,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
113308,Church Lane,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
113308,Church Lane,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.7
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
113308,Church Lane,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
113308,Church Lane,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.8
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113308,Church Lane,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.9
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113308,Church Lane,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.9
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113308,Church Lane,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.0
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113308,Church Lane,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
