Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.1
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113308,Church Lane,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.2
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113308,Church Lane,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.4
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113308,Church Lane,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,18.5
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113308,Church Lane,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,18.5
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113308,Church Lane,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.2
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,18.6
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113308,Church Lane,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.54
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.7
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113308,Church Lane,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.42
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.8
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113308,Church Lane,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.89
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
113308,Church Lane,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113308,Church Lane,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.64
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.9
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113308,Church Lane,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
