Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.1
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113308,Church Lane,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.2
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113308,Church Lane,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.24
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
113308,Church Lane,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113308,Church Lane,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.23
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
113308,Church Lane,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113308,Church Lane,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.71
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113308,Church Lane,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.37
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113308,Church Lane,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.5
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,19.3
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113308,Church Lane,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.53
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113308,Church Lane,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.59
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
113308,Church Lane,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113308,Church Lane,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.51
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
