Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
113308,Church Lane,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113308,Church Lane,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.4
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113308,Church Lane,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.3
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
113308,Church Lane,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.5
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113308,Church Lane,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
113308,Church Lane,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
113308,Church Lane,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.5
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113308,Church Lane,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
